Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,24.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,18.69
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,24.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,18.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,23.83
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,16.84
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,25.73
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,18.49
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,19.83
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,24.09
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.83
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,24.73
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,21.47
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,26.84
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
